Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
