Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,63.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,63.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,73.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,83.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,62.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
