Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,71.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
