Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,65.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
