Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
