Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
