Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
