Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
