Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
