Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,17.3
