Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
