Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
