Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
