Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
