Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,75.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
