Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.81
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
912565,SLEAFORD ROAD CRANWELL,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
