Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,57.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,49.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
