Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,60.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,55.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
