Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
