Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
