Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
