Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
