Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
