Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
