Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
