Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
