Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
