Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
