Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
