Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
