Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
