Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
