Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,66.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
