Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.86
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
