Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
912565,SLEAFORD ROAD CRANWELL,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
