Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,58.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
