Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,58.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,52.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
