Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,60.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,69.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,69.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,60.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
