Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
