Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
