Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
