Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
