Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
