Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
