Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
