Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
