Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,40.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,54.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
