Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
