Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
