Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
