Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.19
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
912565,SLEAFORD ROAD CRANWELL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
