Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
