Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
