Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,53.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
