Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,54.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,55.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
