Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,54.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
