Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
