Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,19.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
