Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
