Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
