Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
