Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
