Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
