Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
